Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,23.1
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
932060,Avon Court Flats,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,54.7
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,23.1
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
932060,Avon Court Flats,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,23.2
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
932060,Avon Court Flats,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,23.3
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
932060,Avon Court Flats,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,23.4
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
932060,Avon Court Flats,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,23.4
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
932060,Avon Court Flats,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,23.5
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
932060,Avon Court Flats,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.95
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,23.5
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
932060,Avon Court Flats,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,23.6
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
932060,Avon Court Flats,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.25
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,23.6
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
932060,Avon Court Flats,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.6
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,23.7
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
932060,Avon Court Flats,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.42
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,77.1
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,23.7
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
932060,Avon Court Flats,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.81
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.05
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,66.1
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
