Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,23.7
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
932060,Avon Court Flats,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.38
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.35
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.69
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,23.8
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
932060,Avon Court Flats,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.64
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.8
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.17
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,23.8
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
932060,Avon Court Flats,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
932060,Avon Court Flats,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.3
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
932060,Avon Court Flats,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.44
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,69.8
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.1
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
932060,Avon Court Flats,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
932060,Avon Court Flats,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.7
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
932060,Avon Court Flats,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.92
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.6
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
932060,Avon Court Flats,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.11
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.83
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,67.1
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
932060,Avon Court Flats,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.41
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.32
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.1
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.84
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
932060,Avon Court Flats,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.43
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,67.0
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.86
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,24.2
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
