Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
932060,Avon Court Flats,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.39
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.41
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,82.4
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.68
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,24.2
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
932060,Avon Court Flats,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.52
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.18
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.1
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,24.2
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
932060,Avon Court Flats,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.28
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,73.6
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.3
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,24.2
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.75
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
932060,Avon Court Flats,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.33
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.66
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,82.8
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
932060,Avon Court Flats,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.48
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.04
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.4
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.52
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
932060,Avon Court Flats,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.27
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
932060,Avon Court Flats,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.32
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,80.1
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
932060,Avon Court Flats,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.38
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
932060,Avon Court Flats,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
932060,Avon Court Flats,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.36
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
932060,Avon Court Flats,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.06
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
932060,Avon Court Flats,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
