Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
932060,Avon Court Flats,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.32
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,120.3
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,177.9
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.98
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
932060,Avon Court Flats,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.75
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,97.0
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.8
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
932060,Avon Court Flats,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.29
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.17
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
932060,Avon Court Flats,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.34
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,77.4
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
932060,Avon Court Flats,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.97
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,110.2
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.45
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
932060,Avon Court Flats,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.01
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.8
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
932060,Avon Court Flats,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.33
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,61.7
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.8
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
932060,Avon Court Flats,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.7
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.7
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
932060,Avon Court Flats,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.7
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
932060,Avon Court Flats,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.6
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
932060,Avon Court Flats,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.5
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
932060,Avon Court Flats,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
