Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,81.4
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.4
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
932060,Avon Court Flats,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,81.0
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.3
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
932060,Avon Court Flats,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,65.6
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.2
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
932060,Avon Court Flats,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,57.7
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.1
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
932060,Avon Court Flats,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,22.9
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
932060,Avon Court Flats,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,22.8
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
932060,Avon Court Flats,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.04
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,22.5
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
932060,Avon Court Flats,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.9
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,22.2
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
932060,Avon Court Flats,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.9
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
932060,Avon Court Flats,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.8
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
932060,Avon Court Flats,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,21.6
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
932060,Avon Court Flats,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,22.7
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
