Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
932060,Avon Court Flats,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,22.8
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
932060,Avon Court Flats,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,22.8
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
932060,Avon Court Flats,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,22.9
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
932060,Avon Court Flats,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,22.9
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
932060,Avon Court Flats,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,23.0
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
932060,Avon Court Flats,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,23.1
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
932060,Avon Court Flats,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,23.1
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
932060,Avon Court Flats,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,23.2
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
932060,Avon Court Flats,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,23.2
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
932060,Avon Court Flats,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,23.3
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
932060,Avon Court Flats,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,23.3
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
932060,Avon Court Flats,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
