Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,23.4
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
932060,Avon Court Flats,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,23.5
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
932060,Avon Court Flats,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,23.5
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
932060,Avon Court Flats,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.16
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,23.6
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
932060,Avon Court Flats,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,23.7
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
932060,Avon Court Flats,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,55.9
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,23.8
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
932060,Avon Court Flats,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.96
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,23.8
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
932060,Avon Court Flats,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
932060,Avon Court Flats,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
932060,Avon Court Flats,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.7
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.81
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
932060,Avon Court Flats,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.18
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
932060,Avon Court Flats,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
