Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
932060,Avon Court Flats,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
932060,Avon Court Flats,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.07
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.15
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
932060,Avon Court Flats,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.89
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
932060,Avon Court Flats,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.39
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.4
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
932060,Avon Court Flats,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
932060,Avon Court Flats,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
932060,Avon Court Flats,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.78
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
932060,Avon Court Flats,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.61
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
932060,Avon Court Flats,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.62
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
932060,Avon Court Flats,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.87
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.54
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.31
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
932060,Avon Court Flats,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
932060,Avon Court Flats,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.83
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,73.7
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.48
