Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
932060,Avon Court Flats,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.97
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,74.0
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.45
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,24.1
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
932060,Avon Court Flats,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.89
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,96.5
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.53
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.19
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
932060,Avon Court Flats,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.02
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
932060,Avon Court Flats,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,24.0
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
932060,Avon Court Flats,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.41
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,57.9
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
932060,Avon Court Flats,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.54
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,23.9
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
932060,Avon Court Flats,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,23.8
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
932060,Avon Court Flats,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.08
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.95
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.37
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,23.8
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
932060,Avon Court Flats,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.86
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,65.2
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,23.7
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
932060,Avon Court Flats,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.19
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,23.6
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
932060,Avon Court Flats,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.21
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,71.8
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,23.5
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.52
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
932060,Avon Court Flats,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
