Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.4
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,23.4
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
932060,Avon Court Flats,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,57.7
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,23.4
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
932060,Avon Court Flats,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,23.3
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
932060,Avon Court Flats,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.47
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,85.3
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.1
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,23.2
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.97
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
932060,Avon Court Flats,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,23.1
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
932060,Avon Court Flats,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,23.0
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
932060,Avon Court Flats,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,71.4
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,22.9
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
932060,Avon Court Flats,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.08
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,70.3
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,22.8
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
932060,Avon Court Flats,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,22.7
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
932060,Avon Court Flats,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,22.7
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
932060,Avon Court Flats,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.61
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,68.1
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,22.6
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
932060,Avon Court Flats,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,63.2
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,22.5
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
