Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
932060,Avon Court Flats,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.8
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,53.2
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,22.4
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
932060,Avon Court Flats,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,22.3
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
932060,Avon Court Flats,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,22.2
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
932060,Avon Court Flats,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,22.1
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
932060,Avon Court Flats,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,22.0
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
932060,Avon Court Flats,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.3
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,21.9
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
932060,Avon Court Flats,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,56.7
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,21.8
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
932060,Avon Court Flats,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,21.7
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
932060,Avon Court Flats,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,21.6
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
932060,Avon Court Flats,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,62.7
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,21.5
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
932060,Avon Court Flats,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
932060,Avon Court Flats,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
