Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
932060,Avon Court Flats,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
932060,Avon Court Flats,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
932060,Avon Court Flats,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,72.7
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
932060,Avon Court Flats,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.61
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
932060,Avon Court Flats,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
932060,Avon Court Flats,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,62.9
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
932060,Avon Court Flats,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.36
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,72.9
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.27
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
932060,Avon Court Flats,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.27
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,66.9
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,21.2
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
932060,Avon Court Flats,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.94
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,68.4
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,21.2
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
932060,Avon Court Flats,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,21.2
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
932060,Avon Court Flats,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.04
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,21.2
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
