Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,59.2
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,21.1
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
932060,Avon Court Flats,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,21.1
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
932060,Avon Court Flats,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,21.2
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
932060,Avon Court Flats,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,21.2
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
932060,Avon Court Flats,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
932060,Avon Court Flats,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
932060,Avon Court Flats,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.26
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,69.9
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
932060,Avon Court Flats,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
932060,Avon Court Flats,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
932060,Avon Court Flats,2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
932060,Avon Court Flats,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
932060,Avon Court Flats,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.62
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,66.9
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
