Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
932060,Avon Court Flats,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.12
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,74.3
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
932060,Avon Court Flats,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.51
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.83
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
932060,Avon Court Flats,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.94
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,88.4
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
932060,Avon Court Flats,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
932060,Avon Court Flats,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
932060,Avon Court Flats,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
932060,Avon Court Flats,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
932060,Avon Court Flats,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,21.3
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
932060,Avon Court Flats,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,62.2
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
932060,Avon Court Flats,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
932060,Avon Court Flats,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.52
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,63.7
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
932060,Avon Court Flats,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.21
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.6
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
