Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
932060,Avon Court Flats,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.94
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.92
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,86.7
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.9
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
932060,Avon Court Flats,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.03
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.81
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,98.4
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
932060,Avon Court Flats,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.9
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,21.4
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
932060,Avon Court Flats,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,21.5
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
932060,Avon Court Flats,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,21.5
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
932060,Avon Court Flats,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.97
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,82.6
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,21.5
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
932060,Avon Court Flats,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,52.7
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,21.5
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
932060,Avon Court Flats,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,21.5
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
932060,Avon Court Flats,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.45
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,21.6
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
932060,Avon Court Flats,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,21.6
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
932060,Avon Court Flats,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,21.6
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
