Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
932060,Avon Court Flats,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,21.6
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
932060,Avon Court Flats,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.87
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,21.7
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
932060,Avon Court Flats,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,21.7
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
932060,Avon Court Flats,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,21.7
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
932060,Avon Court Flats,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,21.8
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
932060,Avon Court Flats,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.12
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,21.8
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
932060,Avon Court Flats,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,21.8
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
932060,Avon Court Flats,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,21.8
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
932060,Avon Court Flats,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,21.9
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
932060,Avon Court Flats,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,21.9
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
932060,Avon Court Flats,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.91
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,21.9
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
932060,Avon Court Flats,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,67.6
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
