Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,22.0
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
932060,Avon Court Flats,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,70.7
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,22.0
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
932060,Avon Court Flats,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,22.0
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
932060,Avon Court Flats,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,64.2
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,22.1
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
932060,Avon Court Flats,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.44
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,95.0
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.3
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,22.1
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
932060,Avon Court Flats,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.43
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,73.8
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,22.1
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
932060,Avon Court Flats,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.38
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,84.9
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,22.1
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
932060,Avon Court Flats,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.44
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,83.7
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,22.1
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
932060,Avon Court Flats,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.96
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,86.8
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,22.2
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
932060,Avon Court Flats,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.33
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,87.1
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,22.2
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
932060,Avon Court Flats,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.18
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,90.0
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,22.2
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
932060,Avon Court Flats,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.59
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,91.0
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,22.3
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.55
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
932060,Avon Court Flats,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
