Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,91.5
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,22.3
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
932060,Avon Court Flats,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.94
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,77.9
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,22.3
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
932060,Avon Court Flats,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,83.3
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,22.3
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
932060,Avon Court Flats,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,71.6
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,22.4
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
932060,Avon Court Flats,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
